,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
62824199,1,1/0 AWG,19,345,,,1420,1056,
62824499,1,2/0 AWG,19,345,,,1464,1197,
62824799,1,4/0 AWG,19,345,,,1570,1602,
62828799,1,350 KCMIL,37,345,,,1816,2380,
62829199,1,500 KCMIL,37,420,,,2166,3421,
62829499,1,750 KCMIL,61,345,,,2205,4413,
62830199,1,1000 KCMIL,61,345,,,2379,5597,
